Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.44
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99292
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98511
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,67.25
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,62.75
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93564
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90799
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.75
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.78
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.41
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.44
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.84
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,120.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,120.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,120.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,141.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,141.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,141.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,133.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,133.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,133.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.63
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.5
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06542
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26882
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42647
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90469
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98404
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99258
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98767
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88013
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8052
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.94
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97241
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9881
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,79.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.94
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8661200000000001
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74942
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.95
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.98
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.61
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.75
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,124.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,124.12
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,124.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,131.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,137.88
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,145.12
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,145.38
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,145.25
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,39.87
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00325
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45208
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38579
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8766799999999999
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99661
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.25
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95325
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93295
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8255
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98508
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98993
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,77.38
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,61.25
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.25
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.38
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.38
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92023
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93371
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.97
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.33
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.33
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,116.38
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,116.62
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,171.5
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,171.5
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,171.5
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,137.25
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,137.25
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,137.25
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.37
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.25
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.75
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14668
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42614
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41152
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8225100000000001
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97607
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9628
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95666
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8546100000000001
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.62
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99591
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99084
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,125.25
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,127.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,126.12
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.75
