Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97171
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98743
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86465
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.06
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.08
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.72
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.73
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.78
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,170.12
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,172.12
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,171.12
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,153.88
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,154.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,154.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,126.25
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,130.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,128.12
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.44
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17107
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38378
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41433
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7843899999999999
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98584
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.69
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98148
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95047
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81094
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99619
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99326
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97705
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,138.5
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,140.38
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,139.62
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.94
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99176
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73187
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.7
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.33
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,199.12
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,201.12
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,200.25
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,147.88
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,149.12
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,148.75
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,92.5
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,93.88
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.69
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.56
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20204
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27129000000000003
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44753
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79147
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99551
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.63
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97232
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90484
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89136
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.38
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99393
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95886
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,156.88
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,158.5
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,157.88
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.5
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.94
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99109
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97333
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.60949
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.77
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.78
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.09
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.59
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.64
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,53.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,221.25
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,222.75
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,222.12
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,96.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,100.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,132.88
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,133.38
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,133.25
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.28496
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3619
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39196
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8096
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99188
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98328
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98422
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80072
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.25
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98965
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98553
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,135.62
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,135.88
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,135.75
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97742
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.944
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96234
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
