Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.06
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.12
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.95
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.98
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.41
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.44
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,197.38
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,197.75
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,197.62
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,105.88
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,107.25
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,106.62
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,116.5
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,117.88
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.12
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13765
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26864
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40703
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.69
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71273
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98108
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97757
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.37
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95547
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8882399999999999
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80938
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98941
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97177
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99222
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,134.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,134.12
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,134.12
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.06
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93021
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94638
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.609
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.94
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,174.75
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,175.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,174.88
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,87.75
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,88.25
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,107.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,107.12
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.23354
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31118
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38961
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.19
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65432
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99152
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8797
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.63
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93292
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85882
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75283
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98727
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96179
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,130.12
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,130.25
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,130.12
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.75
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.56
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97574
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93539
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58453
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.44
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.47
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.58
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.61
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,167.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,167.25
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,167.12
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,95.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,89.75
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,88.5
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,88.75
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13997
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38888
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39406
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.63
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75457
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78222
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.19
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93561
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98968
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8092600000000001
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.19
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97556
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97583
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,97.62
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,98.5
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,98.12
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.5
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9003899999999999
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92624
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70452
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.42
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.95
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,129.62
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,130.12
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,129.88
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,112.5
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,112.75
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.62
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,85.12
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,85.88
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
