Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.75
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11464
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34963
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38125
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.87
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.892
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99338
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74221
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.87
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94708
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98334
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8236399999999999
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,16.19
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95471
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96057
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99167
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,65.88
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,68.88
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.44
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8619100000000001
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97794
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74105
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.25
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.28
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.39
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.44
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,106.12
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,106.5
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,106.38
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,117.38
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,118.12
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,117.62
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,110.12
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,111.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,110.62
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.56
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.27495
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17076
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39553
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.75
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72787
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99432
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84341
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96481
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91943
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8641
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98148
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95969
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95883
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,104.5
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,106.5
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,105.5
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.87
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91751
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99158
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71435
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.3
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.84
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.92
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,134.5
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,136.38
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,120.12
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,120.38
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.25
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,75.62
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,75.75
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.75
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.06
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.75
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04802
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21154
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40615
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-72.69
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91266
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98337
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.06151
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96057
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6543800000000001
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87021
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.06
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96896
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96316
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9585
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.75
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91199
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99316
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.57626
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.62
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.73
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.81
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.34
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.39
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.52
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,109.88
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,111.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,110.25
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,104.88
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,105.38
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,105.25
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,60.5
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.37
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18688
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27196
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38576
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
