Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.25
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.31
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6896899999999999
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98868
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65914
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8630700000000001
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9129
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98938
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99615
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,128.5
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,128.62
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,128.5
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,82.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.37
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9585
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.4732
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.16
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.86
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.95
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.97
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,165.75
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,166.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,165.88
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,132.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,132.12
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,124.25
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,124.5
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,124.38
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11278
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28054
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38604
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-85.13
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.12
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07201
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.66177
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.75
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,151.44
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94186
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.42345
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91742
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.13
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97379
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94717
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98495
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,104.5
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,104.62
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,104.5
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96579
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97513
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.95
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.95
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.48
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.56
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,138.38
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,139.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,138.62
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,99.88
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,100.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.88
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,95.5
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,95.5
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.25
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04192
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21782
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42214
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-125.44
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16283
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.51217
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.19
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.94
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.5
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91028
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8260200000000001
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6546
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.56
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97552
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98285
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,92.12
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,92.62
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,92.25
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.94
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94147
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16402
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.98
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,242.88
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.59
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,118.38
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,126.62
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,122.12
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,115.75
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,116.5
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-100.44
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.25
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04527
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33535
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41045
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.13
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-125.25
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70394
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99042
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.51608
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.0
