Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-112.69
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.88
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91574
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.13845
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56716
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.5
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97037
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97061
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90823
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,74.88
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.56
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92566
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30129
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.95
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.98
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.77
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.83
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.84
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.91
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,108.25
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,108.62
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,124.5
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,124.62
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,124.62
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.81
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11955
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19231
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40478
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.44
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.75
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3431
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97821
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7998
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.63
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.56
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96115
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.64981
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87671
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.43
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90188
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98212
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,116.25
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,116.25
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,116.25
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.87
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94067
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99274
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21395
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.48
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.52
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.83
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.91
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.39
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,156.5
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,157.5
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,156.88
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,90.88
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,91.75
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,91.12
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,78.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,77.88
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,169.38
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.81
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.69
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02342
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21193
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38775
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.44
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6871
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98422
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94839
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.87
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95145
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8638
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8635200000000001
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97467
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97131
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98471
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,87.25
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,85.88
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.56
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96225
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9693
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66262
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,124.88
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,127.38
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,100.75
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,101.12
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,94.5
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,96.5
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.69
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08693
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38714
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40688
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.31
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79275
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93921
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7275
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.44
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93912
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94012
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85965
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.25
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
