Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98303
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99225
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98788
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,86.38
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,87.75
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,87.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,86.12
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,86.62
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,86.38
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.991
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75412
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.64
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,144.75
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,145.88
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,145.25
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,145.88
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,146.38
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,84.75
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,85.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-119.06
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.050460000000000005
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32683
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3966
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97568
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91626
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98468
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92898
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8691399999999999
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.06
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9946
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99371
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,95.12
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,96.5
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,95.88
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,95.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,88.25
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96521
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.61
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,173.12
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,179.88
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,177.38
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,169.38
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,181.25
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,174.38
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,120.25
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,124.5
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,121.12
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99304
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98761
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,106.75
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,112.62
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.25
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,107.38
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,109.62
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,108.75
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,114.88
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,115.62
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.12
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95383
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.991
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7893600000000001
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96432
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93985
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84967
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.37
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98376
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99054
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99417
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,100.12
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,102.62
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,101.88
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.88
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,80.62
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,80.62
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.81
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97488
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98755
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74966
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,239.34
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,239.48
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.94
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.5
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.61
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,64.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,61.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,269.25
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,270.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,269.75
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,246.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,260.38
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,254.88
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,235.38
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,235.88
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,235.5
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98709
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97168
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,91.88
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,114.38
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.12
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,98.62
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,113.75
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,105.25
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,99.75
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,111.38
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77487
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97473
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81329
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96866
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88113
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9118
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.19
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98184
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9866
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,94.12
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,95.75
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,95.25
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.75
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,64.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
