Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93902
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97238
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93368
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.52
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.64
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.81
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,239.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,226.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,241.5
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,232.75
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,222.38
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,238.75
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,230.12
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,189.25
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,202.75
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,195.88
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9884
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98935
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98901
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,112.38
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,112.62
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.5
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,104.5
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,105.38
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,105.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,98.38
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,100.62
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6171800000000001
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95969
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97723
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95099
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82321
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.63
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98819
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98151
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99405
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,106.25
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,106.5
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,106.38
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,77.38
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,238.33
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,64.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,61.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,266.75
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,267.62
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,267.25
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,206.75
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,207.38
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,207.12
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,257.5
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,258.25
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,257.88
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13201
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31795
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38006
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95947
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98386
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80905
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.19
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91281
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91406
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97873
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98508
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99518
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,98.25
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.88
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,75.88
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,76.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,76.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93448
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,238.92
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.31
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.34
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,169.38
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,170.12
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,169.75
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,111.75
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,112.38
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,112.12
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,134.62
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,134.62
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,134.62
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-66.31
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0865
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27883
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37322
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.94
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-122.44
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74612
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97992
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.45458
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.94
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.43
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91556
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7759699999999999
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76181
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,19.75
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93927
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96283
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99173
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.75
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.38
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.38
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.75
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99652
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.26509
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.95
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.98
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
