Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.45
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.53
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,145.88
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,146.5
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,146.25
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,87.12
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,87.38
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,87.25
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,76.12
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.63
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17043
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20085
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37826
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92547
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90127
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.07
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95172
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95148
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91577
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.56
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9761
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96707
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,86.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,86.62
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,86.5
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92172
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95789
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.53
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.64
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,241.42
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.7
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,133.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,133.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,95.12
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,100.88
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,99.62
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,119.25
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,119.38
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,119.38
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96204
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95715
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95108
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92529
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96643
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90143
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.63
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97253
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89569
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95795
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97629
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99719
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,90.12
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,90.62
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,90.38
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,99.38
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,100.25
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,99.75
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98935
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,198.88
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,200.38
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,199.62
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,146.5
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,147.12
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,146.75
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,204.25
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,205.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,204.62
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97559
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98004
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,74.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,74.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,75.25
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,82.12
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.62
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91235
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98474
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95169
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.5
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91775
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97351
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93994
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98456
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97836
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97769
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,92.62
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,92.88
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,92.75
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.69
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98276
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66003
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.61
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,239.59
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,218.62
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,218.75
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,218.75
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,193.38
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,193.88
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,193.62
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,166.38
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,167.25
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,166.88
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
