Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99454
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99014
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,166.12
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,168.12
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,167.38
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,173.88
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,175.75
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,174.75
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,173.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,179.62
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,175.88
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86145
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85101
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.56
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96197
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94632
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7218
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.31
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9877
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97162
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96515
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,82.62
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,83.38
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9697
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92944
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.62
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.67
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,73.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,67.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,59.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,302.62
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,303.88
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,303.5
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,280.5
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,281.75
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,281.12
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,244.38
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,251.75
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,248.38
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.06
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.31
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12087
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29445
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37295
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.927
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99506
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89215
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.13
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97122
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98227
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8600399999999999
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.87
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98535
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98654
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99451
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,93.62
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,95.38
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,94.12
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.38
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91131
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99081
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97266
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,241.78
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,138.25
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,143.12
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,139.5
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,144.75
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,145.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,144.88
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,123.62
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,125.12
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,124.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.5
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17670999999999998
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33721
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43526
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-53.5
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84283
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.54113
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.19
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95486
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92139
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72436
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.12
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99332
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9938
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,130.75
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,131.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,130.88
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.12
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94018
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.29711
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.75
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.27
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.61
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.64
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,170.62
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,171.12
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,170.88
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,132.38
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,132.5
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,132.38
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,80.25
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-135.57
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00047
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24196
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37243
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.44
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
