Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6794100000000001
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99023
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85782
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.31
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92474
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9938
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96597
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99292
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98596
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,98.75
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,99.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,98.88
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.88
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95502
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.83
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,151.75
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,151.75
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,151.75
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,151.75
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,151.88
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,151.75
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,113.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,113.25
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,113.12
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.62
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22499
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22316
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4226
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97385
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98837
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94998
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.25
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99548
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94836
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98907
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99136
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91537
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,106.5
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,107.25
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,106.88
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98846
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.979
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91287
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.7
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.72
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,207.5
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,208.12
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,207.75
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,155.12
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,155.38
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,155.12
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,98.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,98.38
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,98.25
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.19
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12102
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2791
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41128
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8786
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99368
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98218
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.37
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96777
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9353
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.75
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97223
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9877
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98636
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95175
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94394
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.89
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,240.11
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.91
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.03
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,125.75
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,126.25
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,125.5
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,129.12
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,126.5
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,127.62
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,127.88
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,127.62
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,52.44
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.75
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19057
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28603
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3825
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92859
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99838
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98343
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.88
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
