Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92599
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96344
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92181
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.5
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95093
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98865
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98614
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98907
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94702
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94049
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.78
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.03
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.11
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,107.12
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,107.25
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,107.12
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,128.88
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,139.5
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.62
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,131.75
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,132.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,131.75
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.12
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.94
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16512000000000002
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22539
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38756
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97668
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99667
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87884
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95401
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90515
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.56
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96991
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97058
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97766
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97491
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.34
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.41
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.02
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,139.88
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,140.38
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,140.12
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,116.12
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,116.5
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,116.25
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,98.88
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,99.38
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.12
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.13
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15608
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27871
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3698
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8916
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92602
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.19
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95593
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8801899999999999
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83554
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.06
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97534
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97733
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,91.5
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,92.12
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,91.88
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.12
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99396
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95859
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99393
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.52
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.64
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,175.12
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,176.25
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,175.62
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,126.38
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,127.12
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,126.75
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,123.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,124.75
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,123.62
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.5
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08073999999999999
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29778000000000004
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39174
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.63
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96814
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99533
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7712100000000001
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.75
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94366
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99307
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95328
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98285
