Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94772
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,74.25
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,74.62
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.38
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98404
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99619
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9805
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.75
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.84
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.23
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.27
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,135.12
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,135.38
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,135.25
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,134.75
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,139.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,136.88
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,124.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,124.12
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-111.37
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05016
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31649
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38994
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84677
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99268
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995299999999999
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98608
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.62
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98297
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98657
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97913
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,87.88
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,88.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,87.88
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98795
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99301
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98291
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.98
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,154.62
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,155.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,154.88
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,133.38
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,134.25
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,134.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,166.38
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,167.12
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,166.88
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-98.69
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01216
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24831
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39867
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88354
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99579
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96808
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.06
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95892
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95178
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96509
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.87
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96658
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98932
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98163
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,78.88
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,79.5
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97644
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99896
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91778
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,109.62
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,109.62
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.62
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.03
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.27
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.3
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,128.62
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,129.75
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,129.25
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,197.12
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,197.38
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,197.12
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,109.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,110.62
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,109.62
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00154
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3012
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40114
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.07
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7159399999999999
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97009
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.81
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92154
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8850399999999999
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97144
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.43
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9859
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96689
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,84.25
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,86.25
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,85.25
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98019
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99683
