Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97699
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.88
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.03
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.44
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,129.25
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,131.12
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,130.25
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,156.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,156.38
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,156.12
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,135.12
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,135.38
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,135.25
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.87
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19423
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24694
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40581
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96786
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97104
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91644
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.63
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98587
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92728
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92425
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.69
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97983
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94638
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95496
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,91.88
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,93.5
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96313
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99509
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93994
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,237.38
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,237.41
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.03
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.05
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,236.97
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,159.75
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,162.12
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,161.12
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,121.88
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,122.38
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,122.25
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,106.25
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,106.62
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05296
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17809
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40713
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.63
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7427600000000001
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98508
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.94
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92902
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93158
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92294
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.37
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95837
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96258
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98196
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9682
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95224
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7593300000000001
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,237.78
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,237.84
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.81
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.83
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.06
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.08
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,112.25
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,112.62
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,112.38
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,84.62
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,84.12
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,129.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,129.12
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,129.12
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13487000000000002
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26445
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39727
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.5
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75335
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98868
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92724
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.38
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93814
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95483
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93317
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.94
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96905
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95941
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99438
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,102.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,102.88
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,102.88
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,76.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,76.88
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,76.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8928200000000001
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96686
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84778
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,237.47
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,237.5
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.17
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.09
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.16
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,22.0
