Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,140.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,140.88
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,140.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,94.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,95.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,94.88
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,144.5
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,144.75
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,144.62
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.31
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01067
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22292
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41317
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91501
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.25
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95145
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96173
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91174
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.31
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97687
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98529
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97415
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,71.75
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,71.88
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.88
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97116
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98752
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8292200000000001
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.91
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.97
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.31
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.36
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,127.62
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,127.88
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,127.75
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,140.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,140.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,140.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,113.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,119.75
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,118.38
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-55.93
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10002
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31417
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3835
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95087
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97833
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7904899999999999
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.13
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95727
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93286
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94293
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99176
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95941
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8949600000000001
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94852
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.59
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.7
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,112.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,112.25
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,112.12
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,145.12
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,145.5
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,145.38
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,103.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,103.25
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.12
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-57.06
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.13
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08482
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27321
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40221
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95636
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96722
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81128
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.63
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95987
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96686
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7749
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.06
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98883
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98642
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9697
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,121.75
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,121.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,121.75
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96973
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90985
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94611
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.81
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,238.83
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.36
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.09
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.11
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,179.75
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,179.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,179.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,105.62
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,105.88
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,105.75
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,84.38
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,84.75
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.25
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.13
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05077
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19329
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37795
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
