Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8829899999999999
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76895
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.93
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.69
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95483
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68762
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.19
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96545
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96472
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96121
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,67.62
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,68.38
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.12
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93216
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90738
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9617
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.33
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.58
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,104.5
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,104.25
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,79.5
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,81.88
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,76.38
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,76.62
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,142.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,32.37
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02214
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2835
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36892
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92209
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81277
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.5
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.94
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96619
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94989
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73278
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.94
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95554
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94885
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98575
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94751
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92471
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98187
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.81
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.86
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.16
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.36
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,92.12
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,92.12
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,92.12
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,81.5
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,81.25
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,99.75
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,99.75
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.75
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,170.81
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11805999999999996
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28411
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41009
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81888
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95731
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.63
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.44
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92776
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7087100000000001
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.56
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98569
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98895
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98947
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.88
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95782
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87829
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8486299999999999
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.36
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.44
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.27
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.23
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,117.25
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,117.5
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,117.38
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,97.12
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,101.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,89.75
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,90.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,89.88
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.56
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09645
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24587
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39648
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86935
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99164
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
