Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.5
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.94
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94556
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96042
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70605
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.81
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93646
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98044
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98611
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95438
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86923
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.91
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.78
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.89
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.11
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.12
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,93.25
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,90.38
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,103.38
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,103.5
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,109.12
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,109.12
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.12
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.69
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10933
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24636
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3859800000000001
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91217
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80752
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.25
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.81
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94836
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95966
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67227
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.13
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95303
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97269
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99689
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,80.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9671
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9108
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8651700000000001
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.33
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.36
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.58
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.59
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,78.75
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,78.88
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,78.88
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,112.5
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,112.62
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8977
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94861
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91369
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90588
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84555
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.18
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92633
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98386
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87225
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.63
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94476
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95895
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97891
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94644
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95669
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81543
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.7
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.78
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.61
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,104.88
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,104.88
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,104.88
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,134.75
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,135.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,134.88
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,108.25
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,109.25
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,108.88
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95096
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94965
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93304
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83511
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96606
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92023
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.94
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9602
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98911
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80978
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
