Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.13
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97476
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95685
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99167
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.75
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9266
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99338
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83447
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,237.92
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,238.02
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.88
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.39
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.59
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,109.12
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,110.25
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,158.25
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,162.5
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,161.25
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,129.38
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,134.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,131.62
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08382
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19084
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38827
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8629700000000001
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98007
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8325799999999999
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97217
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8848600000000001
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.25
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9711
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96548
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94641
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97885
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96683
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,238.5
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,238.53
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.98
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.11
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.19
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,92.38
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,92.5
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,92.38
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,88.88
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,89.25
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.12
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.19
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09511
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49999
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39898
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84631
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.75
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96222
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96933
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8240299999999999
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.81
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96448
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96042
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9303
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.88
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96454
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95041
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84036
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,238.08
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,238.11
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.34
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.52
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.83
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,237.95
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,91.25
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,91.75
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,117.75
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,117.88
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,117.75
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,84.62
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.06
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16808
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14406
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3854
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82473
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95953
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78796
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.62
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97488
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96323
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77148
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,18.19
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94119
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95489
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8932200000000001
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
