Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88574
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96454
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8469200000000001
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,238.19
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,238.22
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.44
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.5
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,238.16
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,238.19
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,79.62
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,70.88
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,59.62
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,59.75
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11846
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13567
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40093
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8497299999999999
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96756
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9498
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.75
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.13
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95892
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96884
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72222
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.69
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96179
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98694
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92764
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91846
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91839
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88644
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,237.95
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,237.97
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.42
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,239.45
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.83
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,237.86
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,95.62
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,96.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,95.75
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,86.12
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,86.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,86.25
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,71.62
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.34713
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13719
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40008
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93317
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93036
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85083
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.38
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93799
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97629
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75448
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.06
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97583
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96655
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92892
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94537
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91885
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8531200000000001
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,238.03
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,238.09
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,239.89
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.55
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.59
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,104.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.12
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,31.75
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.19
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09239
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20381
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38299
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92352
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82657
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.62
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93921
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97556
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73419
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.81
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94458
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95923
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96426
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92761
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92917
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
