Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,70.25
776897,Blakedown - Blakedown,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.56
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.19
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.23342
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11015
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38979
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.13
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91681
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8589200000000001
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72305
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99289
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97586
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83288
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.87
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97018
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98523
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98282
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96341
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94464
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82837
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.03
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,97.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,100.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,99.12
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,79.12
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,70.5
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,70.75
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14876
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14357
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39037
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.31
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92868
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92422
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7247899999999999
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7763
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.63
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97436
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96881
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9368
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92151
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97244
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8289200000000001
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.8
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,82.12
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.25
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,75.5
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,75.62
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.62
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06007000000000001
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15254
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39086
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92874
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82531
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8049
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77368
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.75
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9555
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96588
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94455
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.56
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94754
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99338
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73211
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.05
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.77
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.27
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.3
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,92.12
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,92.38
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,92.25
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,88.75
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,88.75
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,88.75
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10567
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20507
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39879
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
