Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.5
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97357
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8218700000000001
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.13
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96466
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96661
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78817
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,239.92
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,239.94
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,99.12
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,99.5
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,99.25
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,78.5
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,78.62
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.62
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,73.38
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0153
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30468
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39327
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94086
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91846
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92532
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.5
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98538
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9852
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8310200000000001
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.75
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9736
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97336
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9552
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90369
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92959
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92218
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.36
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.52
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,85.12
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,85.25
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,85.12
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06807
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29329
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39236
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94675
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90448
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99365
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80777
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.13
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96338
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97195
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.952
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93194
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93042
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8993200000000001
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,240.17
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.03
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.08
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.11
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,98.75
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,98.75
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,98.75
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,68.12
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,68.25
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.25
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07503
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19234
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38836
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95019
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91751
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90317
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.69
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94839
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7753899999999999
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
