Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.13
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97369
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97369
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94458
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93643
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89133
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90649
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,239.92
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,239.94
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,90.38
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,90.5
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,65.38
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,65.25
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,65.62
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,65.75
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.75
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14418
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10735
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3724
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.5
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93902
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97543
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82452
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.19
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.63
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95999
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96146
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75131
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,19.19
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93881
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97894
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95709
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93155
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93164
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82745
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.48
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.55
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.67
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.72
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,98.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,98.12
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,98.12
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,70.5
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,70.62
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.38
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.63
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03868
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37945
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40331
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95422
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8356899999999999
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.63
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96466
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7638199999999999
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9722
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96838
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,76.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,76.12
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,76.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97693
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8832399999999999
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84485
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.75
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.97
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.83
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.86
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,133.62
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,133.88
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,133.62
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,65.62
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,65.75
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,65.75
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,63.25
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,122.06
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.75
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06053
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17006
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39528
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95087
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84344
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.56
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94195
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78656
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.13
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95337
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98209
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96124
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
