Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94925
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80206
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.52
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.2
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.3
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.33
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,87.25
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,87.25
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,87.25
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,62.38
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.06
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.44
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08489
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12554
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37896
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95111
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93915
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89184
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.88
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93994
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79806
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.13
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9592
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97095
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96533
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.94
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91119
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94989
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7612899999999999
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.08
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.12
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,85.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,85.5
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,85.25
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,67.88
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,67.88
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-89.06
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01726
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38967
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37383
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94318
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90814
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92035
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98355
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97659
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92526
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.75
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97147
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9454
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.81
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95956
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90375
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68496
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.77
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.81
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.41
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.47
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.2
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.23
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,94.38
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,94.38
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,74.62
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,74.62
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.62
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,71.38
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.5
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20262
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26757
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36165
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93573
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94086
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8635799999999999
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99115
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8177800000000001
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.44
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96695
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98608
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96164
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.25
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92657
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96817
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7541800000000001
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
