Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.84
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.48
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.34
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.38
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,97.62
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,97.88
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,98.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,63.12
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.5
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09276
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14916
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37258
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96378
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95721
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8688
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.69
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98291
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7914399999999999
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98138
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98584
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97259
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.94
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95935
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92343
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7828
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.45
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.48
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.23
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.27
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.09
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.14
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,102.62
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,102.62
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.62
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,79.12
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-108.44
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.31
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08034
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14031
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39879
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9288
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91571
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90265
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.44
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96802
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98431
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79452
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.81
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98456
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94531
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.25
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92267
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8962700000000001
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8377100000000001
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.41
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.14
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.19
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,105.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,106.12
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,75.5
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,75.5
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,144.88
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.81
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01289
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15705999999999998
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37731
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91907
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95447
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91205
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.94
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.06
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98242
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7900699999999999
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.37
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96634
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98392
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9671
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9332
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93497
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78488
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.62
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.64
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,93.88
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,93.88
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,93.88
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,80.38
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,80.25
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
