Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-129.19
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.69
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01707
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12523
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40279
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88894
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88681
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87939
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.07
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95276
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97815
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76995
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,16.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95569
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98889
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96878
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.75
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.94
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93436
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8997799999999999
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79837
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.09
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,243.11
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,96.75
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,96.88
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,96.88
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,84.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,84.12
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15865
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19237
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38991
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91785
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91897
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86462
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.56
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97186
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97342
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.777
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.81
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95547
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9617
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93707
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8957799999999999
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86267
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.7
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.73
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.78
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.81
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,97.75
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.62
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,87.25
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,87.25
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.25
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,65.25
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,65.25
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.25
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,31.13
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00557
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2482800000000001
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38335
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8808600000000001
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91739
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9035
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.5
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97067
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98108
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8137800000000001
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.5
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95203
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9848
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97745
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8945299999999999
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90829
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84131
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.34
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.41
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.34
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,82.12
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,82.12
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,80.75
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,80.88
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,75.5
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,75.75
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,75.62
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.38
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.5
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13759000000000002
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32461
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39593
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
