Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9581
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93344
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90097
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.31
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97406
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99026
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80682
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.69
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9693
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97702
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98395
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92242
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90976
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83624
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.34
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.08
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.08
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,102.62
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,102.75
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,102.62
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,83.75
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,84.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,76.12
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,76.12
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.12
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-76.62
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,73.56
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06059
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20952
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37511
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95322
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96301
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8978299999999999
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98572
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97632
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7579899999999999
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.56
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97211
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97623
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91104
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92395
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8420700000000001
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.06
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.08
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.67
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.7
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,98.62
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,99.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,98.75
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,79.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,74.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,74.25
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.12
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,37.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13732
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24181
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37639
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91196
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8837
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.94
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98526
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73983
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.81
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98102
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98398
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97476
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95023
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93402
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97153
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.06
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,91.88
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,92.25
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.12
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,81.5
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.62
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,86.12
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,86.12
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.12
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.94
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-144.94
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.44
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.25927
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2708
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40484
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94525
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95035
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88656
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.13
776897,Blakedown - Blakedown,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
