Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99292
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97897
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,82.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,82.12
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.87
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90228
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93451
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8022100000000001
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,241.89
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.28
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,129.5
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,135.75
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,133.12
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,100.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,100.62
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,100.25
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,74.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,74.25
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,74.12
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.5
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.87
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22799
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23412
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39318
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84991
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95462
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9227
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.37
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95334
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80398
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.75
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98187
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98575
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98199
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,85.75
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,85.25
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91177
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96567
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94971
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,132.62
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,133.38
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,133.12
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,92.62
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,93.38
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.88
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,88.38
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,88.75
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,29.69
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-55.5
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12975
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.0898
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36046
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97205
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93069
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9739700000000001
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9803799999999999
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81915
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83301
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96555
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9521799999999999
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.44
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81567
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8544299999999999
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6967399999999999
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.62
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.64
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.12
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.44
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,83.5
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.25
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,84.75
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.81
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.1873
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14806
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38600999999999996
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8066399999999999
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95752
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.25
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9692700000000001
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84909
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75137
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97955
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715600000000001
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754299999999999
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
