Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.44
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92737
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86819
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74017
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.3
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.84
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,242.86
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.34
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,73.25
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,64.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,64.12
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,81.12
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,27.56
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05946
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27111
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40179000000000004
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.75
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81112
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97244
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97501
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.75
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9632
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81228
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7955300000000001
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9873
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96796
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483299999999999
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.94
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.892
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9658200000000001
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74685
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.89
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.23
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.28
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,83.5
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,83.38
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,73.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.88
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,74.88
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.56
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05708
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14640999999999998
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39071
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83224
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9666100000000001
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95785
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454600000000001
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9126299999999999
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80713
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98224
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96973
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9688700000000001
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92596
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8869600000000001
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77963
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.42
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.44
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.75
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.77
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.41
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,88.75
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,88.75
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,67.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,75.12
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,75.5
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10307000000000001
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24401
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39532
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81671
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9660299999999999
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98074
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9551700000000001
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84009
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9872700000000001
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95035
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.13
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87805
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9701799999999999
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74215
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.73
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.75
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.09
