Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.86
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.88
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,93.12
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,93.62
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,93.38
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,97.62
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,97.75
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,97.75
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,76.38
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,96.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.44
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05223
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09111
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39709
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.94
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80435
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9701799999999999
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95596
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98541
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8933700000000001
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82834
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9618200000000001
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91186
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92114
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80978
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.17
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.2
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.7
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.73
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.44
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.48
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,91.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,91.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,91.88
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,72.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,72.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,77.75
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10286
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12972
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37179
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94614
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9293799999999999
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9617
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9847100000000001
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85919
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84829
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9822700000000001
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96973
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83691
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94537
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96921
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.03
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.05
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.36
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.38
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,85.88
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,86.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,72.75
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,102.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,102.12
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-90.75
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0807
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21514
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37786
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8451799999999999
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91519
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9832799999999999
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8446899999999999
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87884
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9833700000000001
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8497600000000001
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89899
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87015
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.61
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.72
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.73
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.36
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,82.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,71.75
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.62
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,87.25
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,87.38
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,87.25
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.88
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-66.38
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
