Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18929
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19230999999999998
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36394
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.888
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92605
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9475100000000001
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96304
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92065
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9084200000000001
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97946
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640200000000001
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9363100000000001
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91485
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781100000000001
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86465
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.17
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.2
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.69
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.72
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.16
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.12
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,71.75
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.62
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,93.5
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,93.62
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,93.62
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05946
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26332
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3807
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91864
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9591700000000001
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94278
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9646899999999999
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85977
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9367700000000001
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9831200000000001
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96139
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8981
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9489700000000001
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.858
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.62
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,89.75
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,89.88
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.75
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,80.62
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,82.38
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,108.12
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,108.25
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,108.25
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-109.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0695
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21328000000000005
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38295999999999997
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86987
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93091
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9724700000000001
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96872
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8793
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9415
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874299999999999
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97165
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816299999999999
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94235
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94409
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86972
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,240.91
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.34
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,95.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,96.12
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,80.75
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,118.5
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,118.88
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,118.75
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12117
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16545
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38503000000000004
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
