Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88669
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9509299999999999
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97629
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8444799999999999
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9305100000000001
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635299999999999
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9447
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98044
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80908
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.34
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.97
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.72
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,111.12
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,111.38
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,111.38
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,104.75
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,105.25
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,121.5
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,121.88
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.62
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.75
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-56.93
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10630999999999999
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15224000000000001
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40356
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8736200000000001
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93735
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9725600000000001
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98001
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85336
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9212899999999999
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99384
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97424
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9457399999999999
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,77.25
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96396
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8126800000000001
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.84
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.53
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.55
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,124.25
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,124.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,124.38
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,99.75
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,99.88
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,99.88
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,108.12
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,108.25
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,108.12
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-49.44
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.31
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0793
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23156
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3839
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85126
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88794
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97046
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98083
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8627
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9386
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96805
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97516
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97754
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444299999999999
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,241.16
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,115.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,115.38
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,115.12
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,96.62
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,96.88
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,96.75
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,124.62
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,125.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,124.88
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,19.38
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07518
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.07622000000000001
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38869000000000004
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95215
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94589
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94421
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
