Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816299999999999
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87744
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9381700000000001
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877600000000001
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96719
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95795
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99149
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8737799999999999
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.59
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.47
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,114.75
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,115.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,114.88
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,112.75
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,112.75
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.75
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,110.75
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,111.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,110.88
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.81
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.63
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.21633000000000002
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25267
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36486
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9721700000000001
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9346
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9633200000000001
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97519
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90286
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93396
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9852
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757100000000001
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9778399999999999
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9465
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733299999999999
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89059
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,241.41
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.41
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.75
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.78
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.59
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.61
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,121.88
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,122.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,101.12
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,101.12
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,101.12
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,113.25
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,113.38
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,113.25
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-176.19
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-67.19
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.00978
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18328
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38869000000000004
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9489700000000001
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97726
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9760700000000001
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92825
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9441799999999999
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99313
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,63.12
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97964
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9710700000000001
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.84
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,131.88
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,131.88
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,131.88
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,124.75
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,128.62
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,126.62
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,157.75
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,158.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,157.88
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,91.75
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04891
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26705
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37844
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9127200000000001
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9244700000000001
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9447
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
