Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98895
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98062
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98257
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9763799999999999
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866299999999999
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.58
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.62
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,132.25
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,132.25
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,132.25
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,131.62
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,143.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,134.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,148.12
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,148.38
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,148.25
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-65.13
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-66.56
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03047
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20670999999999998
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3482
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9475100000000001
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9541
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8952
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9346899999999999
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901399999999999
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99011
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.88
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9592
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99213
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93991
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.91
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,130.88
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,133.12
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,131.88
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,136.5
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,136.88
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,136.75
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,139.62
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,139.62
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,139.62
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05409
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18775999999999998
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37438
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9410700000000001
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9164399999999999
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97052
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9931
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8808299999999999
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84424
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9717100000000001
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,78.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,78.25
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.75
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93109
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9781200000000001
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98819
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.17
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.22
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.64
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.72
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,149.25
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,149.5
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,149.38
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,105.38
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,105.62
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,156.75
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,158.5
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,158.12
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.18
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,15.37
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.63
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.023969999999999998
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23168000000000002
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.42146999999999996
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9639
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96695
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9657
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9065200000000001
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9404899999999999
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944200000000001
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9633799999999999
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,72.25
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.25
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,88.12
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
