Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98706
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9938
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9451299999999999
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,70.75
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,70.88
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.75
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.14
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.16
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.53
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,158.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,158.25
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,158.12
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,186.38
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,186.62
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,186.38
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,132.5
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,134.25
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,133.12
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.69
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.037160000000000006
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32375
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37743000000000004
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95935
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9690200000000001
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9857799999999999
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96362
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8377100000000001
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.75
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99149
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9694200000000001
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9934700000000001
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,79.12
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.75
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.38
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9548
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9976799999999999
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95944
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,79.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.23
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.27
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.58
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.62
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,147.75
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,148.25
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,149.25
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,149.25
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,149.25
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,157.38
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,157.5
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,157.38
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,95.56
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.19
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.08046
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2207800000000001
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41012
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9119200000000001
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9744
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9705799999999999
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96667
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8143
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97626
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,69.38
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99521
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99741
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9746100000000001
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.12
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.17
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.17
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.44
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,160.5
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,160.62
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,160.5
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,155.5
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,155.62
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,155.62
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,149.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,149.12
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,149.12
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-135.81
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.00569
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26464
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38097
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9307200000000001
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97052
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97604
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96509
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9768700000000001
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90555
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.75
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9880700000000001
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9904799999999999
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98169
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,74.62
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.75
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93225
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9970399999999999
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8844
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,79.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.25
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.06
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
