Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.16
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.2
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,122.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,123.12
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,194.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,194.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,194.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,123.62
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,123.88
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.75
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,167.75
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.44
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.00255
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14482
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39129
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9539799999999999
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94696
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95721
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97021
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8963899999999999
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9396399999999999
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99139
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9730200000000001
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9910899999999999
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,74.25
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.38
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.38
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94391
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89654
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,55.88
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,132.12
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,132.25
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,132.12
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,132.75
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,132.75
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,132.75
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,158.5
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,158.75
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,158.62
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09473999999999999
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17406
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40108
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9274
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9329200000000001
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9640799999999999
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96524
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91574
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8547600000000001
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98093
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98721
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98019
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9853200000000001
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91565
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.48
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.52
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.38
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.39
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.66
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,111.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,111.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,111.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,112.25
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,113.12
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,112.62
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,119.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,119.12
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-57.06
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04369
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17607
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38225
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86651
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9448200000000001
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95868
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97226
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93329
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8659600000000001
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99219
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94815
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99039
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93829
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.55
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.56
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.95
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.8
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,124.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,124.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,124.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,116.88
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,117.38
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,117.12
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,128.5
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,129.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,128.75
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.37
