Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96631
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95114
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9895299999999999
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93243
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8613
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85135
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9643200000000001
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,90.62
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,90.88
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.75
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9334100000000001
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9882200000000001
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.06
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,153.88
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,154.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,154.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,116.25
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,116.38
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,116.25
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,137.5
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,137.62
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,137.62
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9560200000000001
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97409
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95734
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96588
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82647
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9901700000000001
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94852
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8249799999999999
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7994
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.75
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9852299999999999
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96405
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96625
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.12
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94125
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99579
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9932200000000001
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,88.5
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,89.38
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.88
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,240.64
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.17
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.23
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.36
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.44
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,168.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,170.38
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,169.12
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,193.5
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,194.25
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,193.88
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,196.75
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,197.88
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,197.38
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,53.75
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.75
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05409
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24186999999999997
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39666
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9589799999999999
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99106
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9781200000000001
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9800700000000001
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9712200000000001
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79351
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9919100000000001
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9337799999999999
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9740000000000001
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,88.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9953
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9892299999999999
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.75
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.62
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.05
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,188.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,188.62
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,188.25
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,139.38
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,139.5
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,139.5
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,124.5
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,124.75
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,124.62
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-112.5
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.75
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.03719
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25219
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40526
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9222100000000001
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848899999999999
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96042
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
