Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725299999999999
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736899999999999
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8046800000000001
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97714
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97275
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,65.88
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94119
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8511
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.59
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.61
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.8
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.48
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,115.25
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,115.38
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,115.38
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,154.38
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,155.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,154.75
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,97.62
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.75
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.87
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.053360000000000005
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26577
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37954
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96759
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99487
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9379299999999999
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97421
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88754
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8313299999999999
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9918799999999999
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789399999999999
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9803799999999999
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.12
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93542
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9103100000000001
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.81
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.86
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,138.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,138.5
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,138.38
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,153.5
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,155.12
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,153.88
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,97.88
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,98.12
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,64.07
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.01491
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.36687
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38659
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96521
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9926799999999999
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98083
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8095100000000001
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81939
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98511
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98718
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9832200000000001
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98911
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9620700000000001
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.12
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.66
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.78
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,238.83
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,149.75
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,149.75
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,149.75
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,157.75
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,158.88
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,158.25
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,128.38
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,128.5
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,128.38
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,75.06
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.01744
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21324
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37359000000000003
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827600000000001
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9212899999999999
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827600000000001
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8062699999999999
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9012700000000001
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
