Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9924
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99655
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,82.62
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.62
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,88.12
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9934700000000001
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94919
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,68.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.62
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.67
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.56
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.59
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,146.88
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,148.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,147.38
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,193.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,193.88
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,193.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,155.62
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,155.88
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,155.75
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18859
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30089
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40044
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97601
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9919399999999999
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9717399999999999
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.31
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95596
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8667
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8071
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.38
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9978600000000001
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9887100000000001
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9954200000000001
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,132.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,132.25
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,132.12
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.62
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,73.38
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.38
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9451299999999999
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99435
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.12
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.58
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.3
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,198.62
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,199.12
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,199.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,170.75
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,170.88
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,170.75
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,153.12
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,153.25
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,153.12
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.1491
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.48357
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38145999999999997
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9617600000000001
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9983200000000001
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9699399999999999
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9553200000000001
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8573299999999999
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83294
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9938
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798600000000001
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9965799999999999
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,114.12
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,114.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,114.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,94.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,94.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,94.12
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92212
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,236.69
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,236.72
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,237.12
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,237.16
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,235.72
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,235.72
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,172.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,172.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,172.12
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,152.12
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,152.38
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,152.25
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,168.38
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,168.5
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,168.38
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-66.75
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.25
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04018
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29461
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40578000000000003
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9428700000000001
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834299999999999
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9909399999999999
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.93
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837299999999999
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78396
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80804
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98636
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9911200000000001
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9920700000000001
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,96.88
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,97.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.62
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
