Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92053
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9919100000000001
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96457
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.25
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,237.47
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,237.47
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,238.41
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,238.44
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,236.56
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,236.58
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,153.62
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,153.75
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,153.62
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,155.75
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,160.5
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,158.12
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,140.62
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,140.75
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,140.75
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-99.38
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06954
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.31377
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38090999999999997
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9750700000000001
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99261
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816600000000001
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87982
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9440299999999999
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.31
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9741799999999999
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9774799999999999
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,72.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.12
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92868
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99197
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9792799999999999
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,61.62
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.75
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,237.94
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,238.06
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,238.05
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,238.12
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,236.67
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,236.8
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,154.75
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,155.38
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,176.12
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,176.75
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,176.5
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,130.5
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,131.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,130.75
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.12
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11339
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.35331999999999997
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38219000000000003
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9444899999999999
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9723799999999999
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9467200000000001
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888899999999999
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77237
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76751
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9730200000000001
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9962799999999999
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.38
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91632
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98541
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8247
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,238.86
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,238.89
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.17
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.12
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.17
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,114.62
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,115.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,114.75
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,109.12
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,109.88
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,125.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,125.62
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,125.25
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.19
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03978
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.40346
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38201
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9514799999999999
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9800399999999999
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8728600000000001
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9968899999999999
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8015100000000001
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9012399999999999
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.69
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9885299999999999
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9923700000000001
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,68.12
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.25
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9283100000000001
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99429
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9792200000000001
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.12
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
