Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,238.67
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,238.69
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,239.3
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,237.34
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,237.41
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,144.25
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,145.62
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,144.88
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,140.88
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,148.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,142.75
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,134.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,134.12
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,134.12
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.19
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.69
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.028310000000000002
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.37768
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41976
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8783200000000001
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98819
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99603
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.5
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99359
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79892
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8405100000000001
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98892
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99011
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9841
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,82.25
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.38
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91369
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98993
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8970299999999999
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,238.62
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,238.66
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,238.36
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,238.38
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,236.73
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,236.78
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,156.12
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,156.38
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.12
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,156.62
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,157.25
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,156.88
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,135.88
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,136.12
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-76.12
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.19
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10465999999999999
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30065
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41433000000000003
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86972
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9223600000000001
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95563
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.06
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98325
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8266
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80011
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9936799999999999
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9907799999999999
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,84.88
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.12
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,81.12
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.5
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.38
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9880700000000001
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8467100000000001
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.02
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.84
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.86
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,163.88
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,164.25
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,164.12
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,156.5
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,159.38
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,157.62
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,99.12
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,99.38
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,99.25
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-81.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.31
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07024
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19094
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36617
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97705
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8985299999999999
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90491
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97162
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95767
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8744200000000001
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98746
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903299999999999
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,83.25
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95621
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99429
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94034
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,62.62
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.14
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.2
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.42
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.47
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.36
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.39
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,154.38
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,154.75
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,154.62
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,158.62
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,159.62
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,106.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,106.12
