Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.06
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18654
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3937
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40798
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9751299999999999
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97662
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9556
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99582
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86667
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9579200000000001
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.12
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99219
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9851700000000001
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930399999999999
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,75.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,75.25
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.12
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.38
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,65.75
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.62
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9905700000000001
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9958799999999999
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8548899999999999
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,238.86
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.64
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.56
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,187.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,187.12
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,187.12
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,147.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,148.25
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,147.62
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,132.12
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,132.12
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,132.12
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.12
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07362
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25887
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39519
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856299999999999
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8391700000000001
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9959399999999999
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9566
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9387200000000001
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9948100000000001
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99051
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9960600000000001
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,92.5
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,92.75
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.62
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,80.75
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94968
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9928
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96429
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,238.59
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,238.67
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.08
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.08
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.31
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.36
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,193.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,193.12
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,193.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,161.12
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,168.12
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,164.12
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,152.88
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,153.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,16.13
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15830999999999998
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.35170999999999997
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38906
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9899899999999999
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97769
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.44
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9955700000000001
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7712399999999999
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77932
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99255
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98395
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98801
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,106.88
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,107.12
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.5
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9904799999999999
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95993
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.22
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,192.5
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,192.62
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,192.62
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,131.25
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,131.25
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,131.25
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,121.62
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,123.38
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.93
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10396
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17974
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37749
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
