Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97864
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9806799999999999
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95425
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.87
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98724
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86477
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79397
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99255
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98819
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,97.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,97.38
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.25
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,78.38
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.25
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89502
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98679
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80807
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.91
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.89
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,165.88
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,166.12
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,166.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,146.12
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,146.5
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,146.38
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,109.88
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,110.38
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,110.12
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.44
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.13
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12227
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2802
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37798000000000004
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.12
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95673
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9731700000000001
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63278
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827600000000001
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9472299999999999
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79284
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.87
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9795799999999999
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9904799999999999
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891399999999999
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,76.75
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,76.75
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.75
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.75
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789399999999999
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98795
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66314
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.5
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,144.75
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,146.12
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,145.5
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,131.38
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,138.5
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,134.88
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,96.88
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.62
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-78.69
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.1061
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.45663000000000004
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40923000000000004
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88965
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99915
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8237899999999999
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.88
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.25
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.75
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9834
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8318200000000001
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7879
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99255
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9722299999999999
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,103.75
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,104.38
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,104.12
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.75
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95325
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9954799999999999
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7388600000000001
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.03
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.31
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,161.62
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,162.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,161.75
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,195.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,195.38
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,195.12
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,97.75
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,98.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,97.88
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-45.75
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.94
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02791
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25975
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38564
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.06
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8773799999999999
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62197
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
