Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.06
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96335
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8233600000000001
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9132399999999999
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888299999999999
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99216
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,72.88
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.88
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.75
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.13
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88513
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73465
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.36
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.3
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.08
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,242.11
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,106.12
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,106.5
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,106.25
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,148.38
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,165.12
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,156.75
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,114.75
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,115.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,114.88
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-84.94
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10237
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25566
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37249
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.81
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9655799999999999
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9832799999999999
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18688
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9857799999999999
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6856300000000001
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75189
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.87
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595299999999999
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95526
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8622700000000001
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9322799999999999
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.16
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.27
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.66
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.66
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.55
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.62
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,117.38
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,130.75
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,124.25
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,121.25
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,125.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.93
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12999000000000002
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25701
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38882
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8755799999999999
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957299999999999
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.34276
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.38
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9943200000000001
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7752
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6575
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.94
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9740000000000001
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646299999999999
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95196
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91394
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859899999999999
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375600000000001
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.7
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.25
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.55
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.59
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,98.5
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,107.88
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,115.88
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,117.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,116.62
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,60.5
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-82.13
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.56
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12084
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17351
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37206
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.25
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9562700000000001
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829399999999999
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66427
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8265
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76263
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
