Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.5
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856299999999999
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98755
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,67.88
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.88
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9103399999999999
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98572
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92438
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.12
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.06
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.11
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.69
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,126.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,126.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,109.88
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,117.12
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,114.25
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,83.5
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,83.75
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.44
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.37
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14583
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25631
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38314000000000004
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.69
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8832399999999999
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97903
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69204
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.75
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98505
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71414
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69439
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.19
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787600000000001
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97482
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9824799999999999
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,72.38
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94842
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98535
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758899999999999
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,239.5
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.86
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.3
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,119.62
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,120.25
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,106.62
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,106.88
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,106.75
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,87.62
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,88.5
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-100.44
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.56
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.75
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.19877999999999998
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3565
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39379000000000003
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96362
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97357
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9272100000000001
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9689
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88031
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82345
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.43
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9840700000000001
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98785
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99005
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,70.75
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,71.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.88
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,81.12
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.38
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.25
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9570299999999999
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9880399999999999
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9820200000000001
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.38
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,239.14
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,238.92
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,237.69
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,237.7
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,134.12
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,134.25
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,134.25
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,135.12
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,141.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,143.75
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,143.88
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,143.75
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.63
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06694
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26482
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3818
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9099700000000001
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829399999999999
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84826
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9717399999999999
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85309
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88666
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.44
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9672799999999999
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99597
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.25
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
