Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,87.88
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,89.5
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9519
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7539899999999999
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,239.25
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,238.2
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,238.23
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,115.12
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,115.25
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,115.12
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,105.75
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,105.75
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,105.75
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,126.88
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,128.62
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,127.62
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,32.25
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14565
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18553
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38286
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9122299999999999
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8194899999999999
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99466
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87723
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91427
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.19
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97214
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98492
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,85.75
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,85.88
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.75
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,85.12
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,85.25
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.12
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9953
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.88
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,238.88
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,238.88
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,238.11
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,147.12
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,147.25
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,147.12
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,137.25
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,137.5
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,137.38
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,155.75
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,155.88
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,155.75
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-177.63
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.01881
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26638
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3854
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.12
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9498
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98306
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8220200000000001
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9941399999999999
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87564
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9440000000000001
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.63
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848299999999999
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99454
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,74.38
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.38
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,78.5
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,78.5
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89194
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9949
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94006
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,237.53
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,237.61
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,238.12
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,237.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,237.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,134.25
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,134.38
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,134.25
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,132.25
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,133.12
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,132.75
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,144.38
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,144.62
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,144.5
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-122.69
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.37
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.00349
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27382
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39315
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.25
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9325899999999999
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6311899999999999
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98587
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79818
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9284
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.5
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96762
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852299999999999
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.69
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9935299999999999
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72335
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
