Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,238.41
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,238.48
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,237.95
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,237.98
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,112.88
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,113.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,129.38
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,129.62
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,96.62
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-58.63
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.19
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16863
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13909000000000002
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41625
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97736
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95676
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87997
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97556
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98056
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8847299999999999
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.88
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9912700000000001
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9785200000000001
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,88.75
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.75
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9417700000000001
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79394
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,237.28
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,237.33
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,238.12
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,238.16
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,236.75
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,236.78
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,153.25
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,153.38
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,153.25
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,125.75
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,126.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,125.88
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,92.25
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,92.62
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,156.37
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.01051
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26845
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38151999999999997
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505899999999999
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769899999999999
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8728899999999999
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99026
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95978
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9659700000000001
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9919100000000001
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97815
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9870899999999999
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,80.62
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.38
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98929
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74279
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.88
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,236.47
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,236.5
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,237.05
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,237.08
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,235.59
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,235.64
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,140.5
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,142.38
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,141.25
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,150.25
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,150.5
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,150.38
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,122.75
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,123.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,122.75
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.25
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.75
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17842
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24315
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38158000000000003
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9739700000000001
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8932200000000001
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9601700000000001
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93429
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95865
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9870899999999999
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97498
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888299999999999
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91015
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9891700000000001
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9670700000000001
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,236.14
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,236.19
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,236.72
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,236.83
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,235.33
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,235.36
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,146.62
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,146.88
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,146.62
