Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,119.12
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,130.75
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,124.88
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,130.75
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,131.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,130.88
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.87
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13602999999999998
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.37179
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39821
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97098
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9814799999999999
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8834200000000001
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8174399999999999
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.31
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9875799999999999
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,98.25
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,98.5
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.38
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94247
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9842200000000001
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71521
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,236.5
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,236.55
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,237.06
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,237.16
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,236.55
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,236.58
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,175.88
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,176.38
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,176.25
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,157.12
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,158.25
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,157.75
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,80.62
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-57.81
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.19
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16877999999999999
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24504
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37298000000000003
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.19
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97504
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97357
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81457
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8985
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92975
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.56
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97382
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9872700000000001
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,76.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,76.12
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9339299999999999
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99503
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97855
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,236.3
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,236.36
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,237.34
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,237.36
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,235.78
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,235.86
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,156.5
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,156.62
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,156.62
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,136.75
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,143.5
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,138.62
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,110.25
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,111.12
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,110.62
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-107.94
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05873
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28212
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37737
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97559
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7785
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.995
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9561799999999999
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73834
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.31
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9672200000000001
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875200000000001
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.25
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9768399999999999
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9186700000000001
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,237.05
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,237.11
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,237.7
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,237.75
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,236.56
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,236.67
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,146.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,146.88
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,146.38
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,124.38
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,125.88
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,125.25
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,75.62
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,75.75
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,75.75
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9611799999999999
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9778399999999999
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97049
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
