Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.88
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.5
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.38
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9873
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8946799999999999
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7275
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.44
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9710700000000001
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8906200000000001
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8649899999999999
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.69
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9789700000000001
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96719
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99475
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.12
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,84.5
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,84.62
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9290200000000001
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778700000000001
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8922399999999999
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,235.98
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,236.11
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.06
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,236.89
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,237.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,235.7
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,235.83
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.78
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,205.62
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,206.12
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,206.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,143.12
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,143.88
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.62
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,177.25
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,178.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,177.62
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9844700000000001
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9849899999999999
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9853799999999999
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,79.5
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,84.38
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,81.25
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,76.75
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,82.12
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.88
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,87.38
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,92.12
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,89.25
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.5
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97967
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.46734
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.5
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99066
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816299999999999
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68808
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888600000000001
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98074
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,91.12
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,91.88
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.62
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,65.25
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9592299999999999
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9558700000000001
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99811
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,237.88
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,237.98
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,238.14
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,238.16
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,236.81
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,236.94
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,60.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,250.75
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,255.75
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,252.12
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,216.5
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,217.38
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,217.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,223.12
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,225.75
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,224.12
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9813200000000001
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99484
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98505
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,102.88
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,106.75
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,105.38
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,105.88
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,108.75
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,107.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,110.5
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,112.62
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,111.38
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917299999999999
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9334100000000001
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6434
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8430200000000001
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89538
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.5
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778700000000001
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97864
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743299999999999
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,87.38
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,89.12
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98108
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94427
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9964299999999999
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,236.11
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,236.14
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.11
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,237.11
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,237.14
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,236.08
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,236.14
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,70.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,53.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,296.5
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,299.12
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,298.62
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,210.88
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,212.62
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,211.5
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,229.5
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,230.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,229.88
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9879100000000001
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,102.25
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,105.5
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,104.5
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,101.12
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,102.88
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,101.88
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,102.62
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,105.12
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,103.25
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.69
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9708899999999999
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8422200000000001
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5838300000000001
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
