Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829399999999999
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89041
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9295
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.56
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96835
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97525
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884299999999999
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,72.38
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,73.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9673799999999999
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9955700000000001
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,235.81
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,235.86
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,236.8
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,236.84
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,236.09
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,236.16
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,59.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,59.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,248.12
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,250.5
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,249.62
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,206.62
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,207.25
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,206.75
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,250.62
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,251.38
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,250.88
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9910899999999999
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9862700000000001
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98569
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,113.62
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,115.25
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,114.62
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,107.12
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,110.38
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,108.88
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,103.75
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,111.38
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,107.62
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85815
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9797100000000001
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8966700000000001
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.56
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90536
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8861399999999999
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65917
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.25
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675600000000001
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869399999999999
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,86.12
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,87.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93573
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888299999999999
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,236.83
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,236.86
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,237.05
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,237.08
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,236.64
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,236.69
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,53.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,234.75
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,236.75
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,235.75
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,237.62
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,238.88
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,238.25
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,228.5
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,229.5
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,229.12
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.56
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06871000000000001
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19927
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.34243
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.56
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.94
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6940000000000001
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96875
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72464
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-153.75
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92609
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.51772
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8118
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98511
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98245
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9946
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,90.25
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,91.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.62
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.88
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97375
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98383
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9965799999999999
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,237.69
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,237.75
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,238.2
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.31
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.17
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.31
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,130.62
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,131.12
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,131.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,101.5
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,102.38
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,101.88
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,127.25
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,138.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,135.75
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,38.06
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.43
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08452
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25188
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37353000000000003
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856600000000001
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96231
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94675
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9972799999999999
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95962
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
