Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9838899999999999
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,106.25
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,106.5
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,106.38
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.38
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87149
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9920700000000001
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99472
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.88
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,237.81
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,237.88
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,237.97
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,238.02
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,236.7
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,236.77
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,173.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,173.25
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,173.12
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,197.12
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,197.38
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,197.12
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,170.12
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,170.25
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,170.12
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.81
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14855
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2979
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36355
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.87
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98755
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9924299999999999
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75692
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9589200000000001
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97259
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.75
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9803799999999999
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908799999999999
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,74.25
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96646
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9978899999999999
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,237.45
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,237.59
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,237.97
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,238.03
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.23
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.34
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,144.62
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,145.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,144.75
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,150.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,150.62
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,150.38
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,165.88
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,166.12
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,166.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-99.44
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15242
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.39599
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40776999999999997
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8920899999999999
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908399999999999
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96399
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97464
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93927
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9501299999999999
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.37
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98175
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99469
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,91.75
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,92.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.88
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,86.12
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9734799999999999
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9930399999999999
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,237.58
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,237.61
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.12
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.19
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.28
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.45
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,139.38
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,139.5
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,149.38
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,156.12
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,153.25
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,163.75
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,183.25
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,168.88
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.94
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09236
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.39135
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37203
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98761
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9934700000000001
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9699700000000001
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97324
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9409200000000001
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9111600000000001
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.31
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9884
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9961200000000001
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
