Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,116.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,116.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,116.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,93.5
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,93.88
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.75
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99377
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789100000000001
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.88
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,236.73
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,236.75
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,237.22
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,237.23
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,235.78
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,235.78
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.78
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,195.38
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,195.62
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,195.5
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,161.38
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,161.5
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,161.38
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,171.12
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,171.38
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,171.25
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,138.19
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.94
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11369000000000001
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26589
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38506
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9488200000000001
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94363
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9907799999999999
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96234
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8873
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.69
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98325
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,85.88
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,86.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,87.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,87.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94232
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99316
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94491
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.17
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,237.2
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,236.77
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,236.78
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,236.03
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,236.06
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,144.38
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,144.62
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,164.12
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,164.38
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,164.12
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,143.12
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,144.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,143.25
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-156.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.14974
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20626
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40133
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8455799999999999
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8829899999999999
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.19
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95865
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93521
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71872
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.5
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9881
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939899999999999
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9965200000000001
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,118.12
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,118.25
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,118.25
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,84.12
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,86.25
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.12
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86587
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9910899999999999
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93906
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,236.64
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,236.66
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,236.55
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,236.56
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,235.77
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,235.8
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.78
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,150.88
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,150.88
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,150.88
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,170.5
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,170.62
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,170.5
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,127.12
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,128.75
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-55.19
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.75
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0555
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24565
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39754
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8708799999999999
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89886
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99741
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83581
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72085
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.13
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9814799999999999
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99524
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,64.75
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9492200000000001
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9904799999999999
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91864
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
