Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.62
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.75
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,237.06
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,237.12
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,236.86
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,236.91
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,235.95
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,235.98
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,152.12
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,152.12
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,152.12
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,154.12
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,154.12
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,154.12
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,108.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,112.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,109.12
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,150.13
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.56
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.00011
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16326
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40453
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9278200000000001
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97998
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.37
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.44
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9396
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6564300000000001
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7703800000000001
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96936
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9869100000000001
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9922799999999999
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.88
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.37
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9505600000000001
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6845
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.5
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,237.72
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,237.8
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.05
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,236.69
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,236.83
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,125.5
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,126.12
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,125.88
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,150.75
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,151.25
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,104.62
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,106.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,105.62
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.44
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15095999999999998
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30639
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39785
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9297799999999999
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908100000000001
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.37
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.56
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96219
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5403100000000001
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7307100000000001
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.75
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93701
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9844700000000001
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899899999999999
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.31
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9978
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7408100000000001
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,238.98
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.03
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.36
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.03
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,141.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,147.25
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,145.62
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,136.88
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,137.5
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,137.25
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,118.5
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,119.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,118.62
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.94
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.13
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11475999999999999
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23503000000000002
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41244
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88782
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97916
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84991
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8182
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.06
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98413
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778700000000001
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9910899999999999
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.62
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.93
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99103
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888299999999999
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5191899999999999
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,238.34
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,238.39
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.73
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.61
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.69
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
