Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,133.75
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,134.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,133.75
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,127.75
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,128.38
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,128.12
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,84.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,84.38
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.25
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-45.88
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12440999999999999
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.40514
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3799300000000001
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99234
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9971
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8811899999999999
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.37
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9617
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69104
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8643200000000001
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.37
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9756799999999999
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9894700000000001
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97769
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,78.62
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,78.88
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.75
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94195
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98334
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81079
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.38
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.42
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.14
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.23
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,130.62
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,131.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,130.88
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,176.38
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,176.88
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,176.75
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,72.88
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-95.31
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.31
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04442
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.31334
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41053999999999996
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9582200000000001
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9988100000000001
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86535
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7995
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8289799999999999
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.56
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94714
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880700000000001
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.88
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9950600000000001
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9957600000000001
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74841
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,69.88
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,238.91
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,238.95
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.19
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.97
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.02
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,140.12
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,140.5
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,140.25
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,186.75
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,189.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,188.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,81.12
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,80.38
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-69.12
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-65.56
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.026539999999999998
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.37264
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36114
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95352
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9984700000000001
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8937700000000001
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9935299999999999
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7457199999999999
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8660899999999999
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.75
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95135
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906299999999999
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9957299999999999
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87625
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,67.88
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.22
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.27
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.53
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.77
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,117.38
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,126.88
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.75
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,187.5
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,194.38
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,192.88
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,90.62
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,90.75
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,90.62
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-90.81
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.87
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.69
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10869000000000001
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17232
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37868
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
