Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9645100000000001
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97241
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.06
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9881
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74078
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82153
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.94
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9556600000000001
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96915
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97162
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88281
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.17
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.44
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.45
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,143.25
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,143.5
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,143.38
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,87.38
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,87.5
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,87.25
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.88
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,43.44
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12095999999999996
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24416
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37975
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95804
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9955700000000001
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9339
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9702799999999999
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91751
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92184
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.19
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97449
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9563
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9797100000000001
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9191
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98395
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96649
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.34
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.55
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,115.12
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,126.75
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,120.88
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,123.38
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,123.88
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,123.62
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,111.12
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,111.25
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,111.25
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,70.56
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.024730000000000002
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21431
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38643
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95068
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94458
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97214
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7793899999999999
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9696299999999999
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.13
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9716799999999999
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96139
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758899999999999
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.995
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98367
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.12
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.3
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.5
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,105.38
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,106.38
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.62
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,130.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,130.5
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,130.25
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,111.88
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,112.38
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,112.12
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-55.87
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.63
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.31
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0912
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29024
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.42128999999999994
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9087799999999999
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99393
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89776
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
