Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98935
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95111
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.44
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9933799999999999
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9666399999999999
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9784200000000001
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,85.38
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,86.12
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.75
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9914200000000001
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9949
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9138799999999999
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.36
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.08
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.11
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.27
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.3
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,181.12
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,181.38
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,181.25
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,179.62
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,181.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,180.38
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,89.38
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17455
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27926
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3911
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93979
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9810200000000001
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505299999999999
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9221799999999999
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94421
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96609
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98505
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832200000000001
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97559
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,82.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.12
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9814799999999999
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.987
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9719200000000001
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.53
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.88
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.22
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.56
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.77
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.12
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,141.38
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,142.38
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,141.62
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,133.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,135.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,130.25
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,130.88
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,130.62
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.69
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.5
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.20348
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3117
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40801
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.94
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83795
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96265
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82168
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9160799999999999
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97455
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8654799999999999
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.94
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9853200000000001
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95904
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856600000000001
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97577
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9865700000000001
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.69
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.02
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.8
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.83
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,115.5
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,116.12
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,115.88
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,116.88
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,126.12
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,120.75
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,109.12
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,109.38
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,109.25
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,49.06
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12258
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.35286
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39632
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9518700000000001
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96954
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715600000000001
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.75
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848600000000001
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9739399999999999
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73507
