Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.63
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97308
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97021
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,71.88
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99026
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99164
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.05
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.08
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.25
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.89
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.97
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,153.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,153.88
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,128.75
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,135.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,131.38
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,113.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,113.12
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.69
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13435999999999998
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15853
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38555
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97101
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686600000000001
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96399
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9369200000000001
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86755
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88177
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9860200000000001
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9907799999999999
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95605
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9465899999999999
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.52
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.36
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,131.88
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,132.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,131.88
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,123.5
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,124.75
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,118.75
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,119.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,118.88
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.179
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.31545
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39794
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9766799999999999
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9880399999999999
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9667399999999999
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97906
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8885799999999999
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8452700000000001
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9814799999999999
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9791
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94571
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.38
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968299999999999
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95062
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.25
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.53
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.95
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,163.38
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,163.88
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,163.62
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,102.88
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,103.25
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,96.75
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,96.88
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,96.88
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.56
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.26879000000000003
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30712
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37215
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9789700000000001
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9890700000000001
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9718899999999999
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96786
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96506
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82455
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.56
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9800399999999999
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
