Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895299999999999
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.88
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8952600000000001
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9872700000000001
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9631
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.25
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,125.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,125.25
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,125.12
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,121.12
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,121.25
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,121.25
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,133.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,133.12
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,133.12
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.37
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.24211
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18932000000000002
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38149
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776600000000001
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95541
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95581
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96677
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9822700000000001
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97845
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.88
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.12
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.94
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9795200000000001
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9391200000000001
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.38
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637399999999999
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9460700000000001
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9521799999999999
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,120.75
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,122.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,121.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,87.88
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,96.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,90.12
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,119.62
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,124.75
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-110.5
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02443
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28536
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38061
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9351799999999999
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98495
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98288
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9074700000000001
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96796
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9001100000000001
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.75
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97736
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99802
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776299999999999
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.62
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,113.62
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,113.75
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,113.75
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805299999999999
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829100000000001
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79492
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.73
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.17
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.3
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,114.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,114.12
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,188.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,188.25
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,188.12
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,98.88
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,99.25
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,39.5
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.059070000000000004
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23558
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39202
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9156799999999999
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9314
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96667
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9015799999999999
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8229
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7892399999999999
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.63
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95084
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97745
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9672799999999999
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93924
