Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9314
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8449399999999999
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.23
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.27
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.45
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,81.5
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,81.62
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,81.38
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,77.75
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,85.12
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.44
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11778
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12328
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37673
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.5
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9510200000000001
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88113
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82245
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8975799999999999
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83496
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87225
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718600000000001
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95386
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96783
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90359
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9475399999999999
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8489700000000001
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.42
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.45
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.22
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.27
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.78
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,237.86
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,73.38
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,65.62
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,79.62
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-117.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-69.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.019
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14970999999999998
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38456999999999997
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8962700000000001
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9558700000000001
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98209
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94235
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88251
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98825
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617899999999999
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83075
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9804700000000001
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82614
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.48
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.62
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.42
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.16
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.27
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,91.25
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,91.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,104.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,104.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,86.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,86.5
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.38
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04576
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3192
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40815999999999997
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88428
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9860200000000001
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9078700000000001
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9724700000000001
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82901
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9297200000000001
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9976200000000001
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9688700000000001
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96896
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,89.5
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.62
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8324600000000001
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95257
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8786
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.22
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,239.28
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.33
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.36
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.05
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
