Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,122.25
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,122.38
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,122.38
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,73.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,73.12
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,73.12
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,92.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,95.25
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,92.88
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15227000000000002
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15242
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37966
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85849
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96185
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91489
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9619700000000001
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80102
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88077
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.69
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668899999999999
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96573
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874299999999999
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8930299999999999
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82245
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.03
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.56
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,74.88
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,73.88
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,73.88
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,95.38
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,95.5
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,46.81
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-71.44
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13658
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19887
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40441
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84652
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93371
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9708899999999999
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89587
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9131799999999999
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.56
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98196
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93381
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93686
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9154
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79687
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.02
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,240.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,73.12
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.12
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,90.62
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,90.75
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,90.75
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14122
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19438
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39699
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81262
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9708600000000001
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577600000000001
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9136299999999999
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8476799999999999
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85449
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.5
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9535799999999999
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648100000000001
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96655
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8988299999999999
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86764
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.28
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.31
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,94.5
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,94.62
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,65.12
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,81.12
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,81.38
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.25
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,27.94
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,16.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10396
