Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18636
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38589
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.44
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94226
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96167
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6654899999999999
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9382
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83581
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8377100000000001
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9433
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9438200000000001
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9228799999999999
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8730100000000001
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8393799999999999
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76449
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.59
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.61
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,75.12
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,75.25
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,75.12
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,60.12
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,63.12
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,63.25
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-95.44
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,12.25
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07282999999999999
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.0732
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38595
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8381299999999999
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90356
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95911
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93143
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8844299999999999
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8382200000000001
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.81
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778700000000001
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9363100000000001
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.93
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79614
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97195
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83255
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.22
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.33
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,68.88
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,67.88
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.88
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,63.38
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.5
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.81
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10895999999999999
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13591
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37163
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8454
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9413100000000001
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84115
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.06
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95993
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92612
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78769
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.06
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96973
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91333
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92581
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96524
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82962
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.94
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.94
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.97
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.08
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.11
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,68.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,68.12
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.12
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,61.75
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.25
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.81
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10161
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09252
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3847
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9321299999999999
