Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91348
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87329
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75616
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.69
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9561799999999999
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96191
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97198
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93716
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94415
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89181
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,242.41
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,242.44
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,82.38
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-117.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.06
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.44
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10865999999999999
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16112
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.34868000000000005
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91495
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8766200000000001
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8408200000000001
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90155
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8818600000000001
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77963
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.69
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94165
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9611799999999999
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92132
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9463799999999999
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8608100000000001
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,242.8
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,242.81
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,73.25
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,60.62
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-50.94
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.01891
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27895
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40376999999999996
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.75
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9257799999999999
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8698100000000001
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80786
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92605
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8350200000000001
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80896
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9866
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96155
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9723200000000001
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.5
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85931
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94757
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8499399999999999
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,242.56
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,242.58
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,96.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,96.25
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,96.12
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,55.38
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,70.88
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,88.31
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.87
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.00267
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.08791
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36593000000000003
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90323
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87079
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87726
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.37
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87021
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80145
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
