Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9330700000000001
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88574
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9104899999999999
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82388
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.03
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.06
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.66
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,83.75
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,83.75
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,83.75
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,53.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,53.12
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.12
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,59.62
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,59.75
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-94.12
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.5
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0099
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24285
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38778
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9239799999999999
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9088700000000001
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86831
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.56
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7626
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8023
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9829700000000001
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94501
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98126
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94125
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96478
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78891
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.36
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.58
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.59
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,87.62
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,87.62
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,87.62
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,65.62
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,65.75
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,65.62
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,83.75
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,83.88
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,16.31
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.82
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17559
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18706
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39405999999999997
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90375
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84036
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99277
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98544
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9267299999999999
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7861600000000001
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98465
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537700000000001
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94073
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.12
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303899999999999
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96509
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65362
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.41
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.53
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.89
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,90.25
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,90.38
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,90.25
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,65.88
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,65.88
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,65.88
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,93.88
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,94.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12505
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20060999999999998
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39976999999999996
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91141
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92374
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.87
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9824799999999999
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88681
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80911
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.93
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9853799999999999
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9593200000000001
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9688399999999999
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.25
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.44
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
