Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90155
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9645100000000001
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70468
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.22
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.58
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,94.5
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,94.88
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,94.62
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,107.5
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,107.62
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,75.44
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.041460000000000004
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23479
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37456
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.94
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9290200000000001
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91186
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76165
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9728700000000001
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8876299999999999
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7973
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.5
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9719200000000001
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648100000000001
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94571
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.62
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.81
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9316399999999999
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577600000000001
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73349
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.67
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.25
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,100.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,100.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,66.25
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,66.12
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.75
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.44
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.19716
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21336999999999998
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40783
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9318200000000001
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761299999999999
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9227
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.75
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95819
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9071299999999999
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79602
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.69
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96799
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9654200000000001
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9559
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,62.62
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.75
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.56
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90176
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8145100000000001
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7478
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.89
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.94
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,99.62
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,99.75
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,99.62
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.75
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,62.38
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.5
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-64.94
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09041
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14445999999999998
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38994
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9400299999999999
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94586
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8959
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.69
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9254700000000001
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82129
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77081
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.56
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98062
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9518700000000001
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.37
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9482700000000001
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93881
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7581100000000001
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.45
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.47
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.94
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.95
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
