Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,89.75
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,89.88
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,89.75
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-149.19
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-70.75
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.75
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0703
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.0016600000000000002
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.4174100000000001
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9458
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9322799999999999
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87518
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.69
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97919
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9117700000000001
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76748
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99039
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96378
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91089
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96081
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8430799999999999
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.11
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.45
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,103.12
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,103.25
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,103.25
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,61.25
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,61.38
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.25
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,13.37
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08943
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22956999999999997
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41262
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9415
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88885
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9228799999999999
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.87
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859600000000001
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87259
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76275
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9824200000000001
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9656399999999999
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8600700000000001
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9227299999999999
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79413
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.78
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,90.88
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,91.12
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,55.38
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,71.88
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,72.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,71.88
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-51.12
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09969
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19080999999999998
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3977
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.69
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91733
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89944
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85693
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9867600000000001
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8680100000000001
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79086
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9915799999999999
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9446399999999999
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.94
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8209799999999999
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97601
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68945
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.78
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.81
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.23
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,94.12
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,94.25
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.12
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,68.25
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.38
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,59.75
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.88
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.81
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-57.94
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
